Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,busbar,,L1 Current (Min),A,80.88
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,busbar,,L1 Current (Max),A,81.38
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,81.12
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.69
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.44
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98746
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9832200000000001
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89676
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,62.38
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,65.25
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.62
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.06
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80142
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93829
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79413
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (Min),V,251.02
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (Max),V,251.14
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (Min),V,251.23
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (Max),V,251.28
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (Min),V,249.97
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (Max),V,250.06
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,busbar,,L3 Current (Min),A,80.25
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,busbar,,L3 Current (Max),A,82.5
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,81.25
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,busbar,,L2 Current (Min),A,46.0
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,busbar,,L2 Current (Max),A,48.5
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,47.75
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,busbar,,L1 Current (Min),A,37.25
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,busbar,,L1 Current (Max),A,37.75
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,37.5
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.62
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.63
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9951200000000001
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98987
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96335
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.75
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,50.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.88
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.94
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.69
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86911
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8798799999999999
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76193
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.75
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (Min),V,251.98
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (Max),V,252.06
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.03
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (Min),V,251.41
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (Max),V,251.5
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.45
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (Min),V,250.06
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (Max),V,250.17
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,busbar,,L3 Current (Min),A,41.88
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,busbar,,L3 Current (Max),A,42.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,42.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,busbar,,L2 Current (Min),A,49.25
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,busbar,,L2 Current (Max),A,50.62
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,49.62
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,busbar,,L1 Current (Min),A,58.88
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,busbar,,L1 Current (Max),A,58.88
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,58.88
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.44
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.06
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99854
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97345
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9526399999999999
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,58.5
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,58.5
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.5
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,51.12
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,51.25
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.12
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.32
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.62
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82614
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59124
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9599
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (Min),V,251.73
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (Max),V,251.75
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.75
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (Min),V,251.84
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (Max),V,251.91
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.88
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (Min),V,249.89
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (Max),V,249.92
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,busbar,,L3 Current (Min),A,75.5
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,busbar,,L3 Current (Max),A,75.5
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,75.5
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,busbar,,L2 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,busbar,,L2 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,busbar,,L1 Current (Min),A,82.12
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,busbar,,L1 Current (Max),A,82.25
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,82.12
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.56
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9831200000000001
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98315
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93771
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,44.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,44.38
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.12
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.56
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.94
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83154
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8724299999999999
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9646600000000001
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.88
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (Min),V,251.77
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (Max),V,251.78
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.78
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (Min),V,251.23
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (Max),V,251.23
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (Min),V,249.27
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (Max),V,249.31
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,busbar,,L3 Current (Min),A,43.5
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,busbar,,L3 Current (Max),A,45.88
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,44.12
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,busbar,,L2 Current (Min),A,40.25
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,busbar,,L2 Current (Max),A,41.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,40.5
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,busbar,,L1 Current (Min),A,74.12
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,busbar,,L1 Current (Max),A,74.5
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,74.25
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.0
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99884
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9845
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8838799999999999
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,62.75
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,62.88
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.88
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.87
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.94
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65765
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.43963
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97739
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,52.62
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,53.0
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.75
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (Min),V,251.58
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (Max),V,251.59
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.59
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (Min),V,251.67
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (Max),V,251.73
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (Min),V,249.83
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (Max),V,249.88
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,busbar,,L3 Current (Min),A,75.38
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,busbar,,L3 Current (Max),A,75.38
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,75.38
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,busbar,,L2 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,busbar,,L2 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,busbar,,L1 Current (Min),A,73.5
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,busbar,,L1 Current (Max),A,73.88
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,73.75
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 12:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.25
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.44
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97964
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98193
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92551
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,44.12
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.25
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.12
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.75
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.63
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9484899999999999
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74847
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9407
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (Min),V,251.08
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (Max),V,251.17
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (Min),V,251.34
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (Max),V,251.42
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (Min),V,249.34
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (Max),V,249.45
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,busbar,,L3 Current (Min),A,73.12
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,busbar,,L3 Current (Max),A,73.12
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,73.12
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,busbar,,L2 Current (Min),A,38.25
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,busbar,,L2 Current (Max),A,39.25
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,38.75
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,busbar,,L1 Current (Min),A,69.5
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,busbar,,L1 Current (Max),A,69.62
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,69.5
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.25
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96893
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9838600000000001
