Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96747
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,56.38
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,56.75
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.38
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9751299999999999
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82342
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9616100000000001
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,42.5
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,42.5
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.75
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.88
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (Min),V,251.12
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (Max),V,251.19
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (Min),V,250.72
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (Max),V,250.78
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (Min),V,248.92
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (Max),V,248.95
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,busbar,,L3 Current (Min),A,55.88
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,busbar,,L3 Current (Max),A,56.0
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,56.0
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,busbar,,L2 Current (Min),A,41.62
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,busbar,,L2 Current (Max),A,41.88
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,41.75
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,busbar,,L1 Current (Min),A,92.0
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,busbar,,L1 Current (Max),A,92.38
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,92.12
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.87
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97101
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98724
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96765
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.25
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.75
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.0
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97101
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58437
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9657
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.88
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,42.88
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.38
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (Min),V,251.17
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (Max),V,251.2
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (Min),V,250.84
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (Max),V,250.92
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (Min),V,248.92
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (Max),V,249.05
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,busbar,,L3 Current (Min),A,55.38
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,busbar,,L3 Current (Max),A,58.38
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,56.88
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,busbar,,L2 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,busbar,,L2 Current (Max),A,36.38
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,36.12
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,busbar,,L1 Current (Min),A,77.62
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,busbar,,L1 Current (Max),A,78.12
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,77.88
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.25
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9958799999999999
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9848299999999999
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9512299999999999
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.5
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-73.88
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.31
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.23381
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81906
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92255
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (Min),V,250.61
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (Max),V,250.67
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (Min),V,250.38
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (Max),V,250.41
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (Min),V,248.39
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (Max),V,248.42
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,busbar,,L3 Current (Min),A,42.75
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,busbar,,L3 Current (Max),A,42.88
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,42.75
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,busbar,,L2 Current (Min),A,42.38
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,busbar,,L2 Current (Max),A,43.12
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,42.62
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,busbar,,L1 Current (Min),A,64.12
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,busbar,,L1 Current (Max),A,64.12
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,64.12
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.87
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9968
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98618
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96924
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,39.5
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.5
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.38
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-51.19
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.81
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.52795
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4345
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94839
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (Min),V,250.95
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (Max),V,250.98
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (Min),V,250.91
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (Max),V,250.92
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (Min),V,249.03
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (Max),V,249.09
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,busbar,,L3 Current (Min),A,47.38
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,busbar,,L3 Current (Max),A,50.0
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,48.88
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,busbar,,L2 Current (Min),A,36.12
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,busbar,,L2 Current (Max),A,36.5
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,36.25
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,busbar,,L1 Current (Min),A,72.88
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,busbar,,L1 Current (Max),A,73.12
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,73.0
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.62
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99869
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9887100000000001
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8739
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,65.75
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,65.75
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.75
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.81
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6147100000000001
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8721899999999999
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8992600000000001
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (Min),V,250.19
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (Max),V,250.23
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (Min),V,250.66
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (Max),V,250.72
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (Min),V,249.08
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (Max),V,249.09
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,busbar,,L3 Current (Min),A,76.25
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,busbar,,L3 Current (Max),A,76.38
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,76.25
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,busbar,,L2 Current (Min),A,49.25
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,busbar,,L2 Current (Max),A,49.5
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,49.38
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,busbar,,L1 Current (Min),A,41.12
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,busbar,,L1 Current (Max),A,41.38
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,41.25
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 11:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.75
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9901399999999999
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98608
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96216
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.25
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8917799999999999
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83505
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9714700000000001
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,42.75
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (Min),V,250.28
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (Max),V,250.3
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (Min),V,249.56
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (Max),V,249.59
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (Min),V,247.78
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (Max),V,247.86
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,busbar,,L3 Current (Min),A,43.88
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,busbar,,L3 Current (Max),A,44.12
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,44.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,busbar,,L2 Current (Min),A,41.88
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,busbar,,L2 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,42.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,busbar,,L1 Current (Min),A,77.25
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,busbar,,L1 Current (Max),A,82.12
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,80.88
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.56
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9945700000000001
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98459
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9797399999999999
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,52.88
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,53.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
