Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.44
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.56
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73468
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8891899999999999
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9454899999999999
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (Min),V,251.06
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (Max),V,251.08
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (Min),V,250.53
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (Max),V,250.56
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (Min),V,248.69
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (Max),V,248.7
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,busbar,,L3 Current (Min),A,42.62
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,busbar,,L3 Current (Max),A,42.88
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,42.75
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,busbar,,L2 Current (Min),A,46.25
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,busbar,,L2 Current (Max),A,46.62
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,46.38
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,busbar,,L1 Current (Min),A,78.38
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,busbar,,L1 Current (Max),A,78.62
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,78.5
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,27.19
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99408
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9834
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87216
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-79.44
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.94
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12499
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8648100000000001
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9483600000000001
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (Min),V,250.98
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (Max),V,251.02
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (Min),V,250.44
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (Max),V,250.48
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (Min),V,249.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (Max),V,249.09
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,busbar,,L3 Current (Min),A,35.12
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,busbar,,L3 Current (Max),A,35.38
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,35.12
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,busbar,,L2 Current (Min),A,44.62
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,busbar,,L2 Current (Max),A,45.5
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,45.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,busbar,,L1 Current (Min),A,50.62
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,busbar,,L1 Current (Max),A,51.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,50.75
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.25
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97967
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98441
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9576100000000001
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.13
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.88
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73205
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8648100000000001
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93558
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.0
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (Min),V,250.84
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (Max),V,250.92
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (Min),V,250.77
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (Max),V,250.8
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (Min),V,248.94
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (Max),V,249.06
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,busbar,,L3 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,busbar,,L3 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,busbar,,L2 Current (Min),A,43.25
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,busbar,,L2 Current (Max),A,43.5
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,43.25
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,busbar,,L1 Current (Min),A,62.5
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,busbar,,L1 Current (Max),A,62.75
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,62.62
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98856
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98746
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9893799999999999
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,57.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,57.12
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.38
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.69
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.48775
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.759
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9835799999999999
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,50.88
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,51.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.88
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (Min),V,250.44
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (Max),V,250.45
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (Min),V,250.3
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (Max),V,250.31
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (Min),V,248.23
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (Max),V,248.27
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,busbar,,L3 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,busbar,,L3 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,busbar,,L2 Current (Min),A,39.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,busbar,,L2 Current (Max),A,39.38
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,39.25
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,busbar,,L1 Current (Min),A,107.12
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,busbar,,L1 Current (Max),A,107.38
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,107.12
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.5
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98788
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9874
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97436
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.75
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.5
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79724
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92291
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9505899999999999
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.5
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.62
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (Min),V,250.45
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (Max),V,250.47
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (Min),V,249.69
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (Max),V,249.72
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (Min),V,248.16
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (Max),V,248.36
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,busbar,,L3 Current (Min),A,45.0
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,busbar,,L3 Current (Max),A,45.25
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,45.0
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,busbar,,L2 Current (Min),A,48.25
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,busbar,,L2 Current (Max),A,48.5
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,48.38
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,busbar,,L1 Current (Min),A,73.88
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,busbar,,L1 Current (Max),A,79.62
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,77.75
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 10:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.57
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9925200000000001
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98621
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9525100000000001
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.5
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87729
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9776
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95596
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,48.75
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,48.88
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.75
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (Min),V,250.0
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (Max),V,250.09
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (Min),V,249.34
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (Max),V,249.34
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (Min),V,248.02
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (Max),V,248.05
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,busbar,,L3 Current (Min),A,47.25
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,busbar,,L3 Current (Max),A,54.38
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,51.5
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,busbar,,L2 Current (Min),A,71.62
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,busbar,,L2 Current (Max),A,72.12
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,71.88
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,busbar,,L1 Current (Min),A,59.38
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,busbar,,L1 Current (Max),A,59.75
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,59.5
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.94
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9904799999999999
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98618
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96973
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,49.75
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,51.25
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93429
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8920299999999999
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8663
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,36.0
