Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.12
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.75
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (Min),V,249.42
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (Max),V,249.5
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (Min),V,249.25
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (Max),V,249.34
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (Min),V,247.53
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (Max),V,247.59
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,busbar,,L3 Current (Min),A,53.75
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,busbar,,L3 Current (Max),A,54.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,53.88
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,busbar,,L2 Current (Min),A,41.88
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,busbar,,L2 Current (Max),A,43.25
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,42.62
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,busbar,,L1 Current (Min),A,63.88
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,busbar,,L1 Current (Max),A,65.38
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,64.38
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.62
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.0
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9950600000000001
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98395
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94949
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.5
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.94
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82599
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86545
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96625
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (Min),V,250.28
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (Max),V,250.36
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (Min),V,250.06
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (Max),V,250.08
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (Min),V,248.16
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (Max),V,248.23
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,busbar,,L3 Current (Min),A,41.0
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,busbar,,L3 Current (Max),A,41.38
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,41.12
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,busbar,,L2 Current (Min),A,42.75
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,busbar,,L2 Current (Max),A,44.62
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,43.62
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,busbar,,L1 Current (Min),A,65.0
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,busbar,,L1 Current (Max),A,65.38
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,65.25
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.25
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9621
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9873
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9502299999999999
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.62
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.75
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9231600000000001
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93237
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85644
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.75
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (Min),V,250.02
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (Max),V,250.08
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (Min),V,249.92
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (Max),V,249.92
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (Min),V,248.36
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (Max),V,248.38
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,busbar,,L3 Current (Min),A,41.88
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,busbar,,L3 Current (Max),A,41.88
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,41.88
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,busbar,,L2 Current (Min),A,46.0
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,busbar,,L2 Current (Max),A,47.12
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,46.5
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,busbar,,L1 Current (Min),A,50.88
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,busbar,,L1 Current (Max),A,52.38
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,51.62
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.13
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.37
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9306
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9776600000000001
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9487899999999999
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,47.88
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.88
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.88
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95642
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87805
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98715
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,44.12
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,44.38
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.25
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,69.62
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,71.12
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.25
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (Min),V,250.75
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (Max),V,250.78
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (Min),V,250.19
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (Max),V,250.22
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (Min),V,248.27
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (Max),V,248.3
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,29.0
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,busbar,,L3 Current (Min),A,52.75
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,busbar,,L3 Current (Max),A,53.0
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,52.75
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,busbar,,L2 Current (Min),A,41.12
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,busbar,,L2 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,41.62
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,busbar,,L1 Current (Min),A,115.12
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,busbar,,L1 Current (Max),A,116.38
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,115.62
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.06
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89792
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9821200000000001
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84729
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91394
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75879
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9914200000000001
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.12
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,79.25
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,80.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,79.75
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (Min),V,250.89
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (Max),V,250.94
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (Min),V,250.61
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (Max),V,250.62
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (Min),V,248.7
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (Max),V,248.73
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,busbar,,L3 Current (Min),A,38.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,busbar,,L3 Current (Max),A,38.38
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,38.25
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,busbar,,L2 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,busbar,,L2 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,busbar,,L1 Current (Min),A,103.38
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,busbar,,L1 Current (Max),A,104.62
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,104.12
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 09:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95386
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98703
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9813799999999999
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,74.12
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,75.5
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.38
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92389
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8479899999999999
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9948100000000001
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,33.88
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.88
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,81.25
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,84.25
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,82.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (Min),V,250.39
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (Max),V,250.56
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (Min),V,249.7
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (Max),V,249.73
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (Min),V,246.8
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (Max),V,246.88
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,38.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,busbar,,L3 Current (Min),A,46.5
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,busbar,,L3 Current (Max),A,46.62
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,46.62
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,busbar,,L2 Current (Min),A,39.62
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,busbar,,L2 Current (Max),A,40.5
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,40.25
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,busbar,,L1 Current (Min),A,155.12
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,busbar,,L1 Current (Max),A,157.25
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,155.88
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.25
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98911
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98508
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98425
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,71.25
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,71.75
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.5
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96634
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9511700000000001
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98636
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,49.5
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,49.5
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,58.12
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,58.5
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.25
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (Min),V,249.72
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (Max),V,249.72
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (Min),V,249.39
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (Max),V,249.41
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (Min),V,246.92
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (Max),V,246.94
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
