Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,32.0
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,busbar,,L3 Current (Min),A,73.12
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,busbar,,L3 Current (Max),A,73.12
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,73.12
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,busbar,,L2 Current (Min),A,50.88
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,busbar,,L2 Current (Max),A,51.62
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,51.25
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,busbar,,L1 Current (Min),A,128.25
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,busbar,,L1 Current (Max),A,129.12
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,128.62
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9739700000000001
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9886799999999999
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93994
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.38
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.88
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.62
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94965
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99515
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9556899999999999
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,42.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.12
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,67.25
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,68.25
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.88
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.12
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (Min),V,249.8
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (Max),V,249.88
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (Min),V,248.42
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (Max),V,248.48
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (Min),V,247.42
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (Max),V,247.44
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,busbar,,L3 Current (Min),A,54.12
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,busbar,,L3 Current (Max),A,54.25
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,54.12
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,busbar,,L2 Current (Min),A,90.25
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,busbar,,L2 Current (Max),A,91.25
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,90.88
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,busbar,,L1 Current (Min),A,76.38
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,busbar,,L1 Current (Max),A,77.25
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,76.75
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.87
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9463799999999999
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9886799999999999
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96667
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,63.0
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,63.75
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.25
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95737
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93143
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9723799999999999
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,41.12
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.38
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.25
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,50.12
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,50.38
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.12
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (Min),V,249.28
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (Max),V,249.34
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (Min),V,248.77
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (Max),V,248.81
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (Min),V,246.83
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (Max),V,246.86
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,busbar,,L3 Current (Min),A,50.62
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,busbar,,L3 Current (Max),A,50.88
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,50.75
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,busbar,,L2 Current (Min),A,43.5
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,busbar,,L2 Current (Max),A,44.88
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,44.25
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,busbar,,L1 Current (Min),A,110.5
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,busbar,,L1 Current (Max),A,111.5
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,110.88
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.25
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9350299999999999
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9797100000000001
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90295
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95447
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9553200000000001
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95993
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,45.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,45.38
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.12
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,29.62
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,41.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (Min),V,250.45
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (Max),V,250.48
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (Min),V,249.56
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (Max),V,249.58
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (Min),V,247.8
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (Max),V,247.83
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,busbar,,L3 Current (Min),A,54.12
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,busbar,,L3 Current (Max),A,54.38
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,54.25
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,busbar,,L2 Current (Min),A,49.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,busbar,,L2 Current (Max),A,50.38
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,49.5
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,busbar,,L1 Current (Min),A,72.25
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,busbar,,L1 Current (Max),A,72.5
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,72.25
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.75
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.25
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98346
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98669
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9754
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,62.5
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,62.75
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.62
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.25
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.88
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73532
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87387
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9838899999999999
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,60.62
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,61.0
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.62
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (Min),V,250.38
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (Max),V,250.47
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (Min),V,249.44
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (Max),V,249.53
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (Min),V,246.83
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (Max),V,246.92
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,30.0
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,busbar,,L3 Current (Min),A,40.12
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,busbar,,L3 Current (Max),A,40.5
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,40.38
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,busbar,,L2 Current (Min),A,38.75
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,busbar,,L2 Current (Max),A,39.62
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,39.25
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,busbar,,L1 Current (Min),A,121.38
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,busbar,,L1 Current (Max),A,121.88
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,121.5
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 08:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.82
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.5
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99677
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99069
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96411
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,42.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,66.38
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,67.88
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.12
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.25
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.94
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7489600000000001
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73223
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94476
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (Min),V,250.3
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (Max),V,250.34
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (Min),V,250.28
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (Max),V,250.34
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (Min),V,247.84
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (Max),V,247.91
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,busbar,,L3 Current (Min),A,60.25
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,busbar,,L3 Current (Max),A,60.5
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,60.38
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,busbar,,L2 Current (Min),A,43.75
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,busbar,,L2 Current (Max),A,44.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,43.88
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,busbar,,L1 Current (Min),A,94.88
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,busbar,,L1 Current (Max),A,97.5
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,96.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.69
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9677100000000001
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96878
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98859
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,85.62
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,86.88
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,86.38
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.06
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.81
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9635600000000001
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7789
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8102699999999999
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,41.12
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,43.38
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.12
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (Min),V,250.53
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (Max),V,250.56
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (Min),V,250.69
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (Max),V,250.7
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (Min),V,248.09
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (Max),V,248.16
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,busbar,,L3 Current (Min),A,61.5
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,busbar,,L3 Current (Max),A,63.62
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,62.5
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,busbar,,L2 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,busbar,,L2 Current (Max),A,35.25
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,34.12
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,busbar,,L1 Current (Min),A,101.0
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,busbar,,L1 Current (Max),A,102.38
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,102.0
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,0.0
