Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-16 07:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.25
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9715600000000001
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97864
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9358799999999999
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.44
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.5
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8722200000000001
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78262
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89636
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (Min),V,250.39
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (Max),V,250.45
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (Min),V,249.89
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (Max),V,250.02
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (Min),V,247.45
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (Max),V,247.47
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,busbar,,L3 Current (Min),A,40.75
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,busbar,,L3 Current (Max),A,41.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,40.88
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,busbar,,L2 Current (Min),A,34.38
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,busbar,,L2 Current (Max),A,35.62
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,35.12
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,busbar,,L1 Current (Min),A,54.12
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,busbar,,L1 Current (Max),A,55.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,54.62
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.56
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9534600000000001
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9612700000000001
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92096
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97839
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90423
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95319
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,44.5
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.12
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.88
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (Min),V,249.97
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (Max),V,250.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (Min),V,250.09
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (Max),V,250.11
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (Min),V,247.72
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (Max),V,247.77
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,busbar,,L3 Current (Min),A,57.38
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,busbar,,L3 Current (Max),A,59.88
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,58.62
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,busbar,,L2 Current (Min),A,40.88
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,busbar,,L2 Current (Max),A,42.25
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,41.62
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,busbar,,L1 Current (Min),A,61.75
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,busbar,,L1 Current (Max),A,62.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,61.88
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.94
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98505
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9823
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9513799999999999
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.88
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9252
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7256100000000001
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9227299999999999
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (Min),V,251.06
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (Max),V,251.06
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (Min),V,251.52
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (Max),V,251.52
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (Min),V,249.33
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (Max),V,249.34
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,busbar,,L3 Current (Min),A,45.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,busbar,,L3 Current (Max),A,45.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,45.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,busbar,,L2 Current (Min),A,36.62
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,busbar,,L2 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,36.88
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,busbar,,L1 Current (Min),A,56.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,busbar,,L1 Current (Max),A,56.12
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,56.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.12
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95511
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99521
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9204700000000001
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.62
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.75
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.25
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9839200000000001
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9297799999999999
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8993200000000001
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,43.0
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,43.12
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (Min),V,248.86
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (Max),V,248.91
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (Min),V,248.28
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (Max),V,248.33
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (Min),V,247.28
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (Max),V,247.3
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,busbar,,L3 Current (Min),A,55.38
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,busbar,,L3 Current (Max),A,55.5
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,55.38
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,busbar,,L2 Current (Min),A,70.25
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,busbar,,L2 Current (Max),A,71.38
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,70.88
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,busbar,,L1 Current (Min),A,44.75
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,busbar,,L1 Current (Max),A,44.88
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,44.88
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 07:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.44
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96555
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9941700000000001
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9502299999999999
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.88
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9231600000000001
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9523
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96057
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (Min),V,250.14
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (Max),V,250.19
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (Min),V,249.62
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (Max),V,249.62
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (Min),V,247.8
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (Max),V,247.83
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,busbar,,L3 Current (Min),A,36.5
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,busbar,,L3 Current (Max),A,36.62
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,36.5
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,busbar,,L2 Current (Min),A,59.88
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,busbar,,L2 Current (Max),A,61.25
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,60.5
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,busbar,,L1 Current (Min),A,63.88
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,busbar,,L1 Current (Max),A,64.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,64.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.5
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9601700000000001
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98224
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92389
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.44
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9276399999999999
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76983
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96619
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (Min),V,250.61
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (Max),V,250.72
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (Min),V,250.81
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (Max),V,250.81
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (Min),V,249.02
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (Max),V,249.06
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,busbar,,L3 Current (Min),A,37.62
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,busbar,,L3 Current (Max),A,37.75
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,37.75
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,busbar,,L2 Current (Min),A,34.62
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,busbar,,L2 Current (Max),A,35.25
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,34.88
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,busbar,,L1 Current (Min),A,55.62
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,busbar,,L1 Current (Max),A,56.0
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,55.75
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.0
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98764
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99661
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9420799999999999
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
