Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,44.75
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,46.38
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.5
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96152
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7769699999999999
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96844
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,41.12
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.38
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.25
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (Min),V,250.47
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (Max),V,250.55
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (Min),V,249.98
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (Max),V,250.0
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (Min),V,248.48
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (Max),V,248.59
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,busbar,,L3 Current (Min),A,58.5
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,busbar,,L3 Current (Max),A,58.75
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,58.62
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,busbar,,L2 Current (Min),A,56.12
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,busbar,,L2 Current (Max),A,57.62
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,56.88
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,busbar,,L1 Current (Min),A,63.38
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,busbar,,L1 Current (Max),A,63.5
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,63.38
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.75
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8779899999999999
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9976200000000001
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96991
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,51.75
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,52.25
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.5
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.44
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9767100000000001
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84378
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9673799999999999
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,33.12
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.88
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (Min),V,251.69
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (Max),V,251.72
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.7
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (Min),V,251.44
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (Max),V,251.5
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (Min),V,249.8
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (Max),V,249.8
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,busbar,,L3 Current (Min),A,38.12
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,busbar,,L3 Current (Max),A,38.12
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,38.12
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,busbar,,L2 Current (Min),A,66.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,busbar,,L2 Current (Max),A,66.62
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,66.25
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,busbar,,L1 Current (Min),A,69.25
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,busbar,,L1 Current (Max),A,69.38
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,69.38
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.87
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98492
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99255
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95529
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.06
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9663700000000001
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82345
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97351
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.12
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.5
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.62
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (Min),V,248.66
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (Max),V,248.66
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (Min),V,248.5
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (Max),V,248.56
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (Min),V,246.66
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (Max),V,246.69
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,busbar,,L3 Current (Min),A,51.5
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,busbar,,L3 Current (Max),A,53.12
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,51.88
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,busbar,,L2 Current (Min),A,44.38
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,busbar,,L2 Current (Max),A,45.75
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,busbar,,L1 Current (Min),A,73.62
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,busbar,,L1 Current (Max),A,73.88
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,73.75
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.56
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9662799999999999
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99554
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9795799999999999
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,42.12
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.38
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.75
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,46.5
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.62
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98245
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92184
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9753700000000001
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,54.5
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,54.62
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (Min),V,250.19
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (Max),V,250.3
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (Min),V,249.83
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (Max),V,249.94
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (Min),V,247.66
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (Max),V,247.73
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,busbar,,L3 Current (Min),A,68.12
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,busbar,,L3 Current (Max),A,68.25
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,68.12
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,busbar,,L2 Current (Min),A,65.62
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,busbar,,L2 Current (Max),A,66.88
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,66.25
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,busbar,,L1 Current (Min),A,75.25
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,busbar,,L1 Current (Max),A,75.5
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,75.38
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 06:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.87
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.87
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7247
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9965200000000001
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95972
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,45.12
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,46.12
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9779700000000001
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84341
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98779
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,42.75
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,43.12
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,42.12
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,42.38
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.25
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (Min),V,251.41
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (Max),V,251.52
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.44
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (Min),V,251.31
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (Max),V,251.38
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.33
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (Min),V,249.06
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (Max),V,249.2
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,busbar,,L3 Current (Min),A,47.88
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,busbar,,L3 Current (Max),A,48.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,47.88
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,busbar,,L2 Current (Min),A,60.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,busbar,,L2 Current (Max),A,60.88
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,60.38
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,busbar,,L1 Current (Min),A,74.38
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,busbar,,L1 Current (Max),A,75.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,74.75
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.06
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.56
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79681
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989600000000001
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9255399999999999
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,78.25
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,79.25
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,78.75
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99106
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9147299999999999
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93863
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,48.62
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,51.38
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (Min),V,251.19
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (Max),V,251.22
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (Min),V,250.67
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (Max),V,250.69
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (Min),V,249.66
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (Max),V,249.67
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,busbar,,L3 Current (Min),A,53.38
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,busbar,,L3 Current (Max),A,56.12
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,54.75
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,busbar,,L2 Current (Min),A,97.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,busbar,,L2 Current (Max),A,98.12
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,97.5
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,busbar,,L1 Current (Min),A,46.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,busbar,,L1 Current (Max),A,46.5
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,46.25
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.19
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9653
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99487
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94101
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.69
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
