Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96393
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92096
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9349700000000001
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (Min),V,248.09
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (Max),V,248.11
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (Min),V,247.98
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (Max),V,248.02
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (Min),V,246.27
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (Max),V,246.28
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,busbar,,L3 Current (Min),A,37.12
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,busbar,,L3 Current (Max),A,37.38
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,37.25
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,busbar,,L2 Current (Min),A,55.12
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,busbar,,L2 Current (Max),A,55.62
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,55.38
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,busbar,,L1 Current (Min),A,45.0
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,busbar,,L1 Current (Max),A,45.25
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,45.12
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.19
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.75
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63937
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9588
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9654799999999999
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.12
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.75
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8893700000000001
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9012700000000001
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89886
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (Min),V,251.78
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (Max),V,251.8
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.78
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (Min),V,251.5
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (Max),V,251.52
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (Min),V,249.64
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (Max),V,249.69
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,busbar,,L3 Current (Min),A,28.62
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,busbar,,L3 Current (Max),A,28.88
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,busbar,,L2 Current (Min),A,39.25
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,busbar,,L2 Current (Max),A,40.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,39.62
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,busbar,,L1 Current (Min),A,52.88
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,busbar,,L1 Current (Max),A,53.25
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,53.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.06
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.88
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62808
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9898100000000001
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92779
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.25
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90579
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80093
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96344
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.88
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (Min),V,248.66
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (Max),V,248.69
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (Min),V,248.53
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (Max),V,248.56
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (Min),V,246.53
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (Max),V,246.53
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,busbar,,L3 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,busbar,,L3 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,busbar,,L2 Current (Min),A,35.62
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,busbar,,L2 Current (Max),A,36.5
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,36.0
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,busbar,,L1 Current (Min),A,52.38
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,busbar,,L1 Current (Max),A,52.5
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,52.38
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.19
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.69
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65023
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9701200000000001
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96896
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.56
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9708200000000001
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85977
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97955
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.25
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.25
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.25
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,40.12
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,40.25
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.12
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (Min),V,249.69
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (Max),V,249.75
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (Min),V,249.95
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (Max),V,249.98
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (Min),V,247.81
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (Max),V,247.88
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,busbar,,L3 Current (Min),A,43.62
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,busbar,,L3 Current (Max),A,43.75
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,43.75
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,busbar,,L2 Current (Min),A,33.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,busbar,,L2 Current (Max),A,33.38
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,busbar,,L1 Current (Min),A,73.38
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,busbar,,L1 Current (Max),A,73.62
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,73.5
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 05:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.56
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.06
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74884
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9827299999999999
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9625799999999999
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.06
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9572700000000001
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8672799999999999
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92499
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (Min),V,249.67
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (Max),V,249.75
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (Min),V,249.95
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (Max),V,250.02
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (Min),V,248.09
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (Max),V,248.16
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,busbar,,L3 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,busbar,,L3 Current (Max),A,20.75
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,busbar,,L2 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,busbar,,L2 Current (Max),A,36.38
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,35.38
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,busbar,,L1 Current (Min),A,42.25
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,busbar,,L1 Current (Max),A,42.25
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,42.25
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.87
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.5
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75793
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97644
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95529
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.13
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.81
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8204899999999999
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80075
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91794
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (Min),V,250.62
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (Max),V,250.67
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (Min),V,250.78
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (Max),V,250.84
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (Min),V,249.2
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (Max),V,249.2
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,busbar,,L3 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,busbar,,L3 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,busbar,,L2 Current (Min),A,35.75
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,busbar,,L2 Current (Max),A,35.88
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,35.88
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,busbar,,L1 Current (Min),A,38.38
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,busbar,,L1 Current (Max),A,38.62
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,38.5
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.81
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.31
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67773
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98041
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96262
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.06
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8743
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86206
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9090600000000001
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
