Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (Min),V,251.42
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (Max),V,251.42
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.42
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (Min),V,251.19
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (Max),V,251.23
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (Min),V,249.75
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (Max),V,249.8
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,busbar,,L3 Current (Min),A,22.88
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,busbar,,L3 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,busbar,,L2 Current (Min),A,35.5
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,busbar,,L2 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,busbar,,L1 Current (Min),A,39.5
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,busbar,,L1 Current (Max),A,39.88
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,39.62
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.94
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96847
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97006
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9142399999999999
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.69
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.63
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.06
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86908
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82016
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8894299999999999
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (Min),V,251.41
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (Max),V,251.42
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.41
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (Min),V,251.52
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (Max),V,251.53
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (Min),V,249.55
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (Max),V,249.56
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,busbar,,L3 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,busbar,,L3 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,busbar,,L2 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,busbar,,L2 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,busbar,,L1 Current (Min),A,44.5
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,busbar,,L1 Current (Max),A,44.75
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,44.62
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.69
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9728399999999999
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96683
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9699399999999999
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.0
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.38
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.25
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.69
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.905
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75698
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91275
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (Min),V,251.09
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (Max),V,251.09
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (Min),V,251.48
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (Max),V,251.48
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.48
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (Min),V,249.23
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (Max),V,249.27
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,busbar,,L3 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,busbar,,L3 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,32.38
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,busbar,,L2 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,busbar,,L2 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,busbar,,L1 Current (Min),A,54.25
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,busbar,,L1 Current (Max),A,54.75
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,54.5
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.06
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.87
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81494
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9662200000000001
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9637100000000001
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.81
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93814
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76672
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88394
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (Min),V,251.17
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (Max),V,251.2
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (Min),V,251.48
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (Max),V,251.56
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (Min),V,249.8
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (Max),V,249.81
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,busbar,,L3 Current (Min),A,27.5
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,busbar,,L3 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,27.62
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,busbar,,L2 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,busbar,,L2 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,busbar,,L1 Current (Min),A,39.62
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,busbar,,L1 Current (Max),A,40.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,39.88
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 04:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.62
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.62
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82147
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96744
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9856299999999999
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.12
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85446
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89325
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9606899999999999
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (Min),V,251.8
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (Max),V,251.8
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.8
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (Min),V,251.67
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (Max),V,251.7
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.69
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (Min),V,249.83
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (Max),V,249.88
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,busbar,,L3 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,busbar,,L3 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,busbar,,L2 Current (Min),A,38.38
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,busbar,,L2 Current (Max),A,39.5
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,39.25
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,busbar,,L1 Current (Min),A,57.62
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,busbar,,L1 Current (Max),A,58.12
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,57.88
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.62
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97906
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96701
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92416
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.56
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9002100000000001
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70727
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9588
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (Min),V,251.34
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (Max),V,251.38
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.36
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (Min),V,251.62
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (Max),V,251.64
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.62
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (Min),V,249.77
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (Max),V,249.81
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,busbar,,L3 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,busbar,,L3 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,31.12
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,busbar,,L2 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,busbar,,L2 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,busbar,,L1 Current (Min),A,47.88
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,busbar,,L1 Current (Max),A,48.12
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,47.88
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.25
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.5
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8385
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96204
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93237
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.31
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89715
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73233
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96759
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.88
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (Min),V,251.75
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (Max),V,251.77
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.77
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (Min),V,251.97
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (Max),V,252.03
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.98
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (Min),V,249.92
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (Max),V,249.95
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,12.0
