Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,busbar,,L3 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,busbar,,L3 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,busbar,,L2 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,busbar,,L2 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,busbar,,L1 Current (Min),A,49.75
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,busbar,,L1 Current (Max),A,50.12
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,49.88
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.87
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.25
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7720899999999999
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9794299999999999
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9843700000000001
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.31
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8855
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71814
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89728
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (Min),V,251.7
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (Max),V,251.8
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.73
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (Min),V,251.61
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (Max),V,251.72
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.69
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (Min),V,250.0
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (Max),V,250.06
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,busbar,,L3 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,busbar,,L3 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,busbar,,L2 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,busbar,,L2 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,busbar,,L1 Current (Min),A,47.5
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,busbar,,L1 Current (Max),A,47.62
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,47.62
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.87
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.69
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8092
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96109
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9917
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.31
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91351
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7976
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9212899999999999
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (Min),V,251.48
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (Max),V,251.55
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.52
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (Min),V,251.73
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (Max),V,251.81
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.77
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (Min),V,249.83
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (Max),V,249.88
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,busbar,,L3 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,busbar,,L3 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,busbar,,L2 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,busbar,,L2 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,busbar,,L1 Current (Min),A,48.25
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,busbar,,L1 Current (Max),A,48.62
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,48.38
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.93
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8632799999999999
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95895
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97391
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.37
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.31
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73245
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76864
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9189700000000001
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (Min),V,251.97
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (Max),V,252.02
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.98
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (Min),V,251.83
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (Max),V,251.89
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.86
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (Min),V,250.11
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (Max),V,250.11
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,busbar,,L3 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,busbar,,L3 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,busbar,,L2 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,busbar,,L2 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,31.12
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,busbar,,L1 Current (Min),A,38.62
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,busbar,,L1 Current (Max),A,39.12
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,38.88
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 03:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.5
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.94
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82934
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9751
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96439
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.5
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.06
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91214
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77148
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88074
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (Min),V,250.95
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (Max),V,250.98
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (Min),V,251.2
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (Max),V,251.27
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (Min),V,249.62
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (Max),V,249.64
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,busbar,,L3 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,busbar,,L3 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,busbar,,L2 Current (Min),A,33.12
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,busbar,,L2 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,busbar,,L1 Current (Min),A,34.88
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,busbar,,L1 Current (Max),A,35.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.94
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.94
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84451
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9796100000000001
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9747899999999999
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93927
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6885
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91379
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (Min),V,250.22
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (Max),V,250.23
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (Min),V,250.36
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (Max),V,250.36
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (Min),V,248.86
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (Max),V,248.89
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,busbar,,L3 Current (Min),A,27.62
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,busbar,,L3 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,27.62
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,busbar,,L2 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,busbar,,L2 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,busbar,,L1 Current (Min),A,36.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,busbar,,L1 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,36.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.13
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7770699999999999
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9641700000000001
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96365
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.81
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92419
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7266199999999999
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9309999999999999
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (Min),V,250.84
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (Max),V,250.88
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (Min),V,251.02
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (Max),V,251.09
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (Min),V,249.36
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (Max),V,249.47
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,busbar,,L3 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,busbar,,L3 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,busbar,,L2 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,busbar,,L2 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,busbar,,L1 Current (Min),A,36.0
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,busbar,,L1 Current (Max),A,46.12
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,43.0
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
