Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.37
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9556600000000001
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98059
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9810200000000001
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8667
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86819
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9362799999999999
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (Min),V,251.11
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (Max),V,251.12
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (Min),V,250.94
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (Max),V,251.03
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (Min),V,249.17
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (Max),V,249.22
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,busbar,,L3 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,busbar,,L3 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,busbar,,L2 Current (Min),A,37.25
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,busbar,,L2 Current (Max),A,37.38
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,37.25
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,busbar,,L1 Current (Min),A,50.5
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,busbar,,L1 Current (Max),A,50.88
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,50.75
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.81
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.93
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6463300000000001
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96555
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9813799999999999
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.69
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91269
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82525
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9366399999999999
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (Min),V,250.72
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (Max),V,250.73
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (Min),V,250.73
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (Max),V,250.8
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (Min),V,248.8
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (Max),V,248.84
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,busbar,,L3 Current (Min),A,25.5
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,busbar,,L3 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,busbar,,L2 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,busbar,,L2 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,busbar,,L1 Current (Min),A,50.25
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,busbar,,L1 Current (Max),A,50.5
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,50.38
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.87
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.31
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78073
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98282
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97977
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.88
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.0
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86334
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73165
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97372
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (Min),V,250.33
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (Max),V,250.33
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (Min),V,250.3
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (Max),V,250.31
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (Min),V,248.55
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (Max),V,248.56
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,busbar,,L3 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,busbar,,L3 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,busbar,,L2 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,busbar,,L2 Current (Max),A,31.62
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,busbar,,L1 Current (Min),A,55.62
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,busbar,,L1 Current (Max),A,55.75
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,55.62
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 02:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.44
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.44
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77377
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9917299999999999
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97409
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.25
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84649
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7903399999999999
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91727
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (Min),V,250.38
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (Max),V,250.5
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (Min),V,250.22
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (Max),V,250.34
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (Min),V,248.62
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (Max),V,248.67
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,busbar,,L3 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,busbar,,L3 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,busbar,,L2 Current (Min),A,44.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,busbar,,L2 Current (Max),A,44.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,44.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,busbar,,L1 Current (Min),A,44.75
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,busbar,,L1 Current (Max),A,45.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,44.88
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.06
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86075
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99493
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95981
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.12
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.56
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8663299999999999
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7066899999999999
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9083200000000001
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (Min),V,250.53
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (Max),V,250.56
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (Min),V,250.42
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (Max),V,250.44
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (Min),V,248.59
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (Max),V,248.78
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,busbar,,L3 Current (Min),A,26.88
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,busbar,,L3 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,27.38
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,busbar,,L2 Current (Min),A,45.62
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,busbar,,L2 Current (Max),A,46.38
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,46.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,busbar,,L1 Current (Min),A,44.5
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,busbar,,L1 Current (Max),A,48.88
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,46.38
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.69
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89618
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9662200000000001
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94534
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.81
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.19
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86105
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7145
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91299
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (Min),V,250.77
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (Max),V,250.8
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (Min),V,250.84
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (Max),V,250.89
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (Min),V,249.06
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (Max),V,249.08
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,busbar,,L3 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,busbar,,L3 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,busbar,,L2 Current (Min),A,28.38
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,busbar,,L2 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,28.5
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,busbar,,L1 Current (Min),A,39.75
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,busbar,,L1 Current (Max),A,40.75
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,40.12
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.43
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.5
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80145
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98035
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9708200000000001
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
