Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.94
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9126299999999999
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6672899999999999
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9539200000000001
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (Min),V,250.47
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (Max),V,250.48
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (Min),V,250.67
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (Max),V,250.69
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (Min),V,248.78
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (Max),V,248.83
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,busbar,,L3 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,busbar,,L3 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,busbar,,L2 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,busbar,,L2 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,31.12
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,busbar,,L1 Current (Min),A,45.62
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,busbar,,L1 Current (Max),A,45.75
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,45.62
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.06
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.63
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6983
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95901
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9587399999999999
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.5
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.5
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9214200000000001
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8251299999999999
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88907
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (Min),V,250.5
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (Max),V,250.56
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (Min),V,250.69
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (Max),V,250.72
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (Min),V,248.86
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (Max),V,248.89
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,busbar,,L3 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,busbar,,L3 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,24.88
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,busbar,,L2 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,busbar,,L2 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,busbar,,L1 Current (Min),A,42.12
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,busbar,,L1 Current (Max),A,42.38
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,42.25
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 01:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.44
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.19
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81006
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99408
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96619
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.38
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.38
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9215399999999999
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68545
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8816200000000001
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (Min),V,249.78
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (Max),V,249.86
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (Min),V,249.75
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (Max),V,249.88
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (Min),V,248.17
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (Max),V,248.27
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,busbar,,L3 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,busbar,,L3 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,busbar,,L2 Current (Min),A,45.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,busbar,,L2 Current (Max),A,45.75
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,45.38
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,busbar,,L1 Current (Min),A,41.25
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,busbar,,L1 Current (Max),A,41.62
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,41.38
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.06
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.13
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78109
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99149
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97662
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96121
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71231
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92825
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (Min),V,249.28
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (Max),V,249.3
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (Min),V,249.45
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (Max),V,249.47
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (Min),V,247.81
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (Max),V,247.84
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,busbar,,L3 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,busbar,,L3 Current (Max),A,29.12
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,29.12
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,busbar,,L2 Current (Min),A,42.62
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,busbar,,L2 Current (Max),A,43.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,42.75
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,busbar,,L1 Current (Min),A,41.25
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,busbar,,L1 Current (Max),A,41.38
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,41.25
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.06
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.56
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80566
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9729899999999999
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9816
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.44
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.88
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8264100000000001
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70297
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9691200000000001
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (Min),V,249.95
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (Max),V,250.03
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (Min),V,249.81
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (Max),V,249.91
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (Min),V,247.52
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (Max),V,247.66
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,busbar,,L3 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,busbar,,L3 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,busbar,,L2 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,busbar,,L2 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,30.0
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,busbar,,L1 Current (Min),A,60.38
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,busbar,,L1 Current (Max),A,60.88
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,60.5
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.56
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.56
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84485
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9719200000000001
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94037
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.44
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.13
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8555
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75375
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9678
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (Min),V,249.7
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (Max),V,249.72
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (Min),V,249.89
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (Max),V,249.91
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (Min),V,247.58
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (Max),V,247.64
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,busbar,,L3 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,busbar,,L3 Current (Max),A,25.88
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,busbar,,L2 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,busbar,,L2 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,busbar,,L1 Current (Min),A,54.88
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,busbar,,L1 Current (Max),A,55.62
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,55.12
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.94
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97229
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97836
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.0
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.5
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.63
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.0
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9017
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76107
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8768
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (Min),V,249.53
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (Max),V,249.56
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (Min),V,249.67
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (Max),V,249.69
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (Min),V,247.55
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (Max),V,247.62
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,busbar,,L3 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,busbar,,L3 Current (Max),A,27.38
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,27.38
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,busbar,,L2 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,busbar,,L2 Current (Max),A,31.62
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,busbar,,L1 Current (Min),A,56.25
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,busbar,,L1 Current (Max),A,56.75
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,56.5
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.69
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8654200000000001
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97729
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97049
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.63
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.75
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9652700000000001
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77261
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87735
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (Min),V,249.22
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (Max),V,249.23
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (Min),V,249.58
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (Max),V,249.59
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (Min),V,247.94
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (Max),V,247.94
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,busbar,,L3 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,busbar,,L3 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,busbar,,L2 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,busbar,,L2 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,busbar,,L1 Current (Min),A,40.5
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,busbar,,L1 Current (Max),A,40.5
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,40.5
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-16 00:00:00+00:00,ambient,,Temperature,C,0.0
